Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.81
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87262
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,108.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,89.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,71.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,154.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,204.12
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,258.5
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,190.25
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85992
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91421
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.31
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84958
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,73.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,131.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,100.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,86.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,156.12
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,204.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,265.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,145.88
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,216.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90442
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.81
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87988
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96921
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,84.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,184.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,109.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,196.5
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,212.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,305.25
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89114
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93384
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,84.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,143.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,102.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91745
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,97.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,176.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.75
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,208.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,276.12
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,188.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.94
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87182
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93414
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
