Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.06
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90042
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,89.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,139.38
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,107.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93652
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,120.75
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,173.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,225.5
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87842
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,88.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,180.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,103.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,187.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,217.38
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,304.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87314
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91669
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8966
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,80.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,116.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,94.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,59.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,129.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,209.88
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,256.75
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84735
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.94
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9281
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,85.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,125.12
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,101.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,149.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,75.25
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,143.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,216.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,214.12
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,157.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84192
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99915
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93356
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
