Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,93.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,177.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,118.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,170.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91611
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,73.5
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,167.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,216.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,294.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,174.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,285.12
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84894
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99863
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91095
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,57.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,119.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90973
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,71.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,122.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,238.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,194.25
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,244.5
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84747
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91702
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,98.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,154.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92895
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,81.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,154.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,149.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,213.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,279.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84979
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99875
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88782
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93866
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,180.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,91.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,98.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,199.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,172.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,281.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,212.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8291
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80737
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90896
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91504
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92813
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
