Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,50.88
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,112.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,73.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,96.12
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,168.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,228.88
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,191.62
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,257.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8548
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90433
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91128
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,11.38
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.37
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93222
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,51.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,132.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,80.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,107.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84945
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,70.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,141.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,236.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,242.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.87
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83526
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83505
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89578
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,41.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,113.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86722
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,59.62
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,121.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,139.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,207.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.94
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84152
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88751
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90958
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,9.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90274
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,125.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,63.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,148.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,225.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83719
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91281
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,13.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88971
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,124.12
