Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,73.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,136.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,164.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,234.25
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,228.12
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85718
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,12.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.56
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91745
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92697
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,62.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,124.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,83.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,148.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,227.62
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,227.38
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85763
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9219
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91153
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,59.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,130.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,73.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,144.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.88
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,169.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,250.75
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85498
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93124
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93985
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,122.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,82.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,155.12
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,172.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,246.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85513
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94125
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.19
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89557
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,75.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,169.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,102.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.75
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,230.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.75
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
