Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,54.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,150.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,284.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,156.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85254
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.87
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92016
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84326
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93341
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,64.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,130.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,93.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88998
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,64.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,130.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,172.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,249.25
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87533
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93991
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,9.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.31
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.44
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93295
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91238
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9328
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,126.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89743
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94089
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,50.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,133.25
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,167.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,246.62
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91861
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89703
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,13.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.37
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89258
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92755
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,51.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,138.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.37
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89337
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,56.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,148.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,255.62
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,180.38
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.19
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91363
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8692
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92444
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,17.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.56
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.63
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.63
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90173
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8309
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,72.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,152.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,213.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89477
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
