Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,57.75
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,145.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,161.25
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.44
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91858
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9053
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.25
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92334
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83374
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94565
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,72.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,156.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,221.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,57.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,182.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,159.88
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.06
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94476
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.69
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.44
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93814
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83606
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,92.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,155.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,107.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.5
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.62
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93497
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,92.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,177.12
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,207.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,289.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9187
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91623
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85766
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93457
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,82.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,143.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,106.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,155.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92493
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,82.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,172.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,208.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,288.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.56
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93133
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9288
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91717
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93008
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93219
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,95.75
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,164.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,115.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
