Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,95.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,184.38
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,216.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,298.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,146.25
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94559
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9346
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.56
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92343
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91586
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,92.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,184.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,242.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91547
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,108.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,207.38
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,214.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,296.75
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95181
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87448
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,27.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,60.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,155.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,95.75
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,219.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.75
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,67.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,172.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.25
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,199.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,299.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94504
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94159
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95187
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85946
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,57.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,119.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,84.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,178.88
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.62
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,299.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95248
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85727
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,68.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,157.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,94.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,79.38
