Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,181.62
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,203.62
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,324.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,178.88
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94354
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.44
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88171
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,60.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,136.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,87.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,64.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,140.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.38
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,195.75
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,269.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,179.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,164.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.75
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.31
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89715
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86719
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96069
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,68.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,130.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,60.75
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,146.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,271.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,181.38
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93863
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91003
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93707
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87341
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87109
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,162.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91882
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,60.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,147.12
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,193.5
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93063
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.13
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85547
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88342
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93426
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,50.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,53.5
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,125.75
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,179.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,241.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
