Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93149
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94424
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9216
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88251
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93686
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,151.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,182.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.12
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92496
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92111
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,12.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.37
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86072
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86673
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,69.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,153.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,66.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,150.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,289.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,161.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94626
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92633
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.69
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86905
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86426
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,71.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,120.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,91.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,70.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,118.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,200.62
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.44
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92505
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90964
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86056
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,11.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,70.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,138.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9129
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,67.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,135.12
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,138.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.31
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92175
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
