Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.56
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88351
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88305
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,67.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,169.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,93.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,60.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,162.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,178.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,284.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,146.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.81
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.81
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87039
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86725
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,79.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,171.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,104.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,163.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,247.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,53.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,176.38
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.12
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,225.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,319.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,214.75
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,51.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87936
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91165
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,90.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,181.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,119.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,158.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,251.38
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,88.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,185.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,225.12
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,330.5
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,175.62
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92752
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84329
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89734
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,97.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,172.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,119.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93594
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,94.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,174.5
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,298.12
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95004
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93698
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
