Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.06
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.69
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88495
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89667
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89932
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,97.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,158.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,122.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,235.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.88
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,113.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,178.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,243.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,312.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,122.62
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,45.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89957
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90936
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,85.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,170.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,156.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,252.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,101.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,204.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.62
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,239.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,357.88
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,203.25
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,164.12
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93872
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,32.62
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,47.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.69
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.81
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94128
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,87.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,156.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,116.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,166.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,241.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,122.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,192.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,276.25
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,344.5
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,187.38
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,25.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,106.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,173.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,124.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,193.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,248.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,120.88
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,225.88
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,160.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,309.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,374.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,153.62
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,203.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95978
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
