Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94293
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,85.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,164.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,112.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,253.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,71.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,188.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,265.5
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,385.12
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,161.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,239.38
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92532
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94873
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,84.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,137.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,99.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,164.88
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,89.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,197.12
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,268.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,376.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,263.5
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,234.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93848
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90063
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,89.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,164.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,117.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,187.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,255.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,114.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,208.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,311.62
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,408.88
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,264.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,160.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,254.25
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.06
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9563
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91415
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,35.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,97.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,172.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,191.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,284.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,108.75
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,198.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,316.38
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,423.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,284.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96616
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93326
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
