Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,91.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,196.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,138.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,199.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,288.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,233.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,138.5
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,268.12
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,373.62
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,475.38
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,206.25
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,291.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,211.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,276.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9379
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93664
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87826
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,116.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,179.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,140.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,220.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,280.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,243.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,225.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,129.12
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,255.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.12
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,386.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,509.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.38
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,215.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,372.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,300.75
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9115
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95013
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.63
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96368
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88486
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,129.75
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,217.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,161.75
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,233.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,323.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,268.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,130.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,69.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,254.75
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.38
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,151.62
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,270.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.5
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,437.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,562.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,273.88
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,401.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,243.12
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,340.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.31
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93484
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87988
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,31.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,66.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,103.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,174.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,132.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,223.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,285.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,248.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,131.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,67.5
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,168.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,136.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,237.5
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,155.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,279.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,221.88
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,449.12
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,572.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,268.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,396.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,347.75
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.63
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91409
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96332
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.19
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
