Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,97.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,185.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,136.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,223.88
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,305.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.88
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,78.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,165.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,291.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,224.75
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,459.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,592.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,297.62
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,387.12
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,261.38
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,356.25
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87207
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96378
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88913
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95862
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,117.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,193.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,154.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,229.88
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,316.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.38
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,144.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,97.88
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,247.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,201.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,264.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,165.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,325.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,246.5
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,470.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,637.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.75
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,301.88
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,427.25
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,247.12
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,339.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90497
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,121.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,183.5
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,146.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,232.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,303.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,133.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.88
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,159.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,147.38
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,249.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,154.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,261.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,207.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,454.5
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,559.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.75
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,318.38
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,440.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,238.25
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.25
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91641
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,59.25
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,109.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,199.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,150.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,224.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,314.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,262.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,150.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,86.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,225.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,155.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,273.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,192.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,167.38
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,308.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,250.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,500.25
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,603.62
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,316.5
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,453.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,241.5
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,322.75
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.63
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88058
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,79.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,188.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,125.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,206.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,302.12
