Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,246.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,170.38
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,113.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,240.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,177.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,289.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,224.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,145.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,309.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,214.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,448.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,590.75
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.12
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,324.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,490.88
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.38
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,239.62
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,310.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88974
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94113
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81408
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,79.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,194.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,132.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,219.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,312.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,256.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,147.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,88.88
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,162.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,189.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,283.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,221.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,104.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,255.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,176.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,438.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,589.38
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,350.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,465.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,268.5
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,337.62
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.25
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86743
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94168
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85626
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,117.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,211.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,163.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,232.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,328.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,283.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,153.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,96.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.75
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,186.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,191.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,304.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,225.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,146.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,280.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.88
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,475.12
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,606.5
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,539.25
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,344.75
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,457.38
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,267.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,358.62
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92389
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.06
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.56
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84588
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,108.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,213.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,152.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,236.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,333.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,277.25
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.25
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,166.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,101.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,170.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,256.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,183.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,294.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,161.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,139.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,161.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,316.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,235.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,520.88
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,638.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,570.5
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,348.38
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,500.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,246.62
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,374.12
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96722
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87195
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,112.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,197.25
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,140.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,233.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,315.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,268.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
