Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,136.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,79.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,136.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,174.88
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,270.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,215.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,131.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,263.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,476.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,582.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.25
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,302.5
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,473.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.12
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,267.62
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,395.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.38
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8992
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85266
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.69
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8797
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,107.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,194.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,139.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,235.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,332.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,274.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,203.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,136.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,93.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,190.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,255.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,219.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,175.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,266.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,208.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,134.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,149.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,290.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,207.38
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,499.62
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,619.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.88
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,327.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,456.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,289.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,397.5
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93094
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87607
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95843
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84927
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,127.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,243.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,170.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,253.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,372.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,294.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,139.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,92.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,141.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,231.25
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,186.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,271.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,217.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,134.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,283.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,208.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,482.62
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,614.12
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,543.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,338.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,474.5
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,252.75
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,377.38
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93555
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81515
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87973
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,146.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,263.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,194.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,259.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,389.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,319.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.62
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,187.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,107.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,233.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,184.75
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,311.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,234.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.25
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,129.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,140.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,290.12
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,207.38
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,451.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,633.62
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,359.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,496.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,350.5
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90576
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85583
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,133.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,235.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,174.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,245.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,340.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,290.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.88
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,171.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,100.25
