Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,146.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,178.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,312.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,224.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,156.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,281.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,214.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,445.5
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,582.12
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,343.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,508.62
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,232.38
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,323.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85736
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78582
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89429
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,134.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,244.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,182.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,258.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,350.88
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,290.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99707
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,154.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,96.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,156.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,240.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,171.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,289.38
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,226.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,161.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,328.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,240.75
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,460.38
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,625.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,346.12
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,474.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,226.88
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,325.5
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85092
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88693
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,10.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.69
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88238
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,70.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,125.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,267.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,179.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,228.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,375.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,288.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.88
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,172.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,106.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,191.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,304.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,229.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,149.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,300.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,213.75
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,428.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,616.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,503.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,340.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,490.62
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.25
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,315.38
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.31
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89831
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89053
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,133.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,227.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,176.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,253.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,350.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,295.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,196.62
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,161.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,112.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,152.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,225.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,194.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,310.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,239.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,126.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,155.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,290.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,219.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,462.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,604.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,518.25
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,354.88
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,482.12
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,325.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88458
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93686
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.31
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89416
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,127.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,217.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,157.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,233.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,317.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,267.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,191.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,117.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.5
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,224.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,204.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,307.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,239.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
