Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,141.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,252.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,192.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,430.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,558.75
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,367.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,506.25
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,212.12
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,311.5
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89273
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,107.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,224.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,168.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,244.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,337.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,282.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,173.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,108.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,146.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,192.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,301.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,238.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,127.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,303.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,225.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,447.12
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,607.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.38
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,373.12
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,500.5
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.62
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,229.88
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,326.75
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8833
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89545
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,153.62
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,272.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,195.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,264.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,391.62
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,313.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,166.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,115.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,140.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,166.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,200.62
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,298.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,249.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,163.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,289.62
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,228.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,488.5
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,614.25
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,380.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,506.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.88
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,233.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88193
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,133.5
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,250.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,191.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,264.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,364.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,312.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,205.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,170.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,118.25
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,254.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.38
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,191.5
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,292.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,243.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,188.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,323.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,256.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,516.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,664.12
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,353.75
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,506.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.62
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,232.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,355.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87216
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85159
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,151.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,233.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,182.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,275.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,347.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,304.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,186.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,119.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,159.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,265.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,212.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,204.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,343.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,257.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.42
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
