Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,195.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,317.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,253.38
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,521.88
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,655.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.75
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,371.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,539.25
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.62
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,251.25
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,356.5
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7709
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8659
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,161.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,286.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,204.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,279.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,406.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,328.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,159.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,107.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,178.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,278.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,230.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,196.25
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,303.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,241.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,167.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,393.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,282.12
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,541.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,742.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,637.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,370.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,508.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.88
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,252.62
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,367.38
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89627
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.06
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88858
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,131.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,243.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,179.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,274.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,373.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,308.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,193.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,163.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,105.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,161.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,192.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,307.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,240.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,104.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,170.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,348.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,247.88
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,546.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,692.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,371.12
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,491.5
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.62
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,263.38
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,373.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85599
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,122.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,231.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,168.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,241.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,359.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,292.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,229.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,163.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,102.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,177.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,267.25
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,214.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,191.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,306.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,236.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,177.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,357.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,242.75
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,521.5
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,686.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.38
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,360.12
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,515.62
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,272.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,392.88
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86078
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89722
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88556
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,101.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,185.75
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,131.25
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,232.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,341.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,264.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,169.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,115.25
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,172.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,283.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,229.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,213.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,338.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,263.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,119.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,259.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,478.38
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,652.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.62
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,373.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,524.88
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.12
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,277.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,363.75
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
