Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93497
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91443
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.31
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88547
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,102.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,201.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,142.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,235.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,321.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,160.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,104.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,279.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,238.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,215.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,337.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,254.62
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,139.5
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,284.38
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,517.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,650.12
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,360.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,518.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,280.25
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,389.88
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88861
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9443
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.37
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86386
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,119.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,232.75
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,154.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,244.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,347.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,278.62
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,216.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,157.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,121.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,192.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,293.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,229.12
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,208.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,319.75
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,263.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,181.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,318.75
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,236.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,511.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,680.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.62
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,381.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,535.25
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,256.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,378.38
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9111
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90982
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.37
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87481
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,70.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,108.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,219.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,146.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,228.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,338.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,269.75
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,183.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,107.88
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,160.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,262.75
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,205.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,325.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,248.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,148.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,269.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,489.12
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,622.25
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,375.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,497.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.38
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,281.62
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,393.5
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90948
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.5
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85116
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,132.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,261.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,181.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,259.12
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,374.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,310.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.25
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,202.5
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,168.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,112.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,152.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,248.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,212.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,211.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,330.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,263.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,116.38
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,325.25
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,224.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,503.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,683.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,388.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,538.75
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,276.88
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,400.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87631
