Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.81
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88779
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,143.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,245.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,191.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,277.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,388.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,324.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,203.75
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,113.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,237.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,198.62
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,208.62
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,337.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,261.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,149.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,293.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,218.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,499.38
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,647.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,578.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,366.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,560.5
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,250.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,391.88
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91226
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.56
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,129.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,208.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,164.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,257.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,345.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,295.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,177.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,100.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,176.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,205.62
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,200.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,320.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,245.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,149.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,269.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,512.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,638.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,568.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,385.12
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,550.88
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,278.25
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,381.38
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.44
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88156
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,133.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,267.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,172.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,245.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,398.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,295.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,162.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,101.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,189.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.25
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,193.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,299.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,232.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,194.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,340.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,240.38
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,525.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,703.5
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,585.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,347.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,503.62
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,256.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,369.88
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.12
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.19
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90588
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,150.12
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,256.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,197.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,267.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,387.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,324.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,194.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,174.88
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,95.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,174.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,233.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,197.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,197.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,325.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,235.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,173.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,322.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,236.25
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,531.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,665.38
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,591.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,377.5
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,540.75
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.12
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,253.62
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,381.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
