Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84744
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,69.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,132.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,263.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,192.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,261.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,387.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,323.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,204.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,178.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,102.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,236.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,196.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,183.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,327.5
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,245.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,161.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,146.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,156.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,319.62
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,244.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,511.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,677.75
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,602.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,376.38
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,549.25
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,274.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,366.88
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92914
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91809
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9718
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8728
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,63.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,133.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,244.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,174.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,262.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,380.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,309.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,198.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,119.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,168.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,243.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,207.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,222.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,347.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,267.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,142.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,163.25
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,303.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,225.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,534.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,661.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,379.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,556.38
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,454.12
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,282.62
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,384.75
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90094
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,57.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8656
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,141.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,275.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,193.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,283.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,411.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,338.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,171.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,109.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,191.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,259.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,226.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,211.25
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,339.5
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,271.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,161.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,203.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,374.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,279.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,575.62
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,770.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,665.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,416.88
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,553.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.12
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,287.38
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,381.5
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93997
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94971
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93579
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,14.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89239
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,53.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,132.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,259.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,183.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,275.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,396.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,326.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,169.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,91.38
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,203.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,277.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,230.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,198.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,340.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,256.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,121.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,151.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,185.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,350.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,242.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,552.12
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,712.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,625.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,388.75
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,539.62
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,451.25
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,286.88
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,408.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91382
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
