Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86236
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,80.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,145.12
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,247.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,187.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,286.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,404.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,333.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,162.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,101.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,213.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,298.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,209.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,328.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,259.75
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,183.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,154.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,112.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,191.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,339.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,257.25
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,576.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,716.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,403.5
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,526.38
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.88
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,283.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,385.62
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82974
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88934
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,84.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,153.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,279.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,198.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,305.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,412.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,347.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,156.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,109.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,224.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,321.75
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,272.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,229.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,357.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,280.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,160.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,198.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,361.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,262.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,591.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,755.62
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,664.5
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,421.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,569.25
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,300.38
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,418.88
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88067
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.19
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94321
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91107
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,34.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,121.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,244.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,159.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,269.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,396.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,314.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,211.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,153.25
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,89.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,186.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,278.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,235.88
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,205.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,315.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,248.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,144.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,109.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,137.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,319.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,212.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,508.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,686.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,598.62
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,393.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,543.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.75
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,303.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,407.38
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88333
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.81
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8786
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,77.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,134.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,238.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,183.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,272.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,374.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,319.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,156.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,100.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,185.88
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,243.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,217.62
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,221.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,317.62
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,259.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.62
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,122.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,291.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,504.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,651.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.5
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,369.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,537.38
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.75
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,278.25
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,384.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.12
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91897
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.63
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94952
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88415
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,52.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
