Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,78.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,156.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,248.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,192.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,292.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,374.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,325.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,157.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,102.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,167.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,256.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,213.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,204.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,313.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,252.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,140.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,108.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,165.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,298.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,228.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,525.62
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,649.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,584.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,374.38
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,519.25
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,272.5
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,379.75
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82214
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88672
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91415
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87967
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,150.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,250.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,190.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,285.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,398.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,327.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,200.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,149.62
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,83.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,167.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,224.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,200.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,304.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,240.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,133.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,125.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,285.75
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,197.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,514.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,629.62
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,350.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,503.12
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,285.38
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,377.88
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93411
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77307
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91192
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89798
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,81.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,174.62
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,305.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,224.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,294.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,421.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,339.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,111.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,224.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,181.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,273.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,224.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,173.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,362.75
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,244.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,532.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,681.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.12
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,328.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,481.38
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.88
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,270.25
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,386.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96387
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91797
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.56
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91067
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,173.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,240.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,203.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,286.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,351.62
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,309.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,133.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,79.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,168.25
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,237.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,198.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,175.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,296.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,228.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,183.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,168.75
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,328.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,236.38
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,509.12
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,629.25
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,571.12
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,316.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,510.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,244.5
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,372.62
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89248
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91122
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
