Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,76.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,165.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,274.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,211.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,270.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,378.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,317.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,156.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,157.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,225.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,163.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,279.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,160.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,336.75
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,247.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,468.38
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,619.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,311.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,456.88
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,340.62
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83691
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86654
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,16.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92773
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,126.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,248.5
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,194.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,237.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,358.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,306.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,74.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,229.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.38
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.62
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,109.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,269.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,197.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,385.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,542.12
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,289.88
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,419.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,190.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,300.75
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90271
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90439
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88385
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,122.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,197.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,161.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,222.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,293.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,256.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,114.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,215.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,101.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,206.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.62
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,360.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,447.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,264.38
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,388.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,266.5
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.19
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90585
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90497
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89459
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88092
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,144.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,229.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,182.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,239.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,332.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,279.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,118.38
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,255.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,358.88
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,475.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.62
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,348.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8974
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74865
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8963
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.63
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85159
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,99.75
