Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,229.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,163.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,185.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,340.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,256.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,140.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,76.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,225.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,80.38
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,240.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,168.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,293.5
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,458.25
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,250.38
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90884
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.31
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8341
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,96.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,202.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,142.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,298.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,230.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,146.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,236.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,99.12
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,231.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,270.88
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,462.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,245.5
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,393.38
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,230.75
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93225
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89419
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.94
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93625
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88241
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,106.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,216.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,145.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,195.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,301.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,235.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,133.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,71.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,79.25
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,214.5
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,286.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,406.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,220.62
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,343.88
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94601
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91159
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.44
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,70.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,208.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,137.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,152.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,301.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.62
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,133.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,77.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,64.5
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,225.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.12
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,256.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,408.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,229.38
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,347.38
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,228.38
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91894
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,21.38
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.87
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88196
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,67.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,146.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,100.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
