Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,118.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,56.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,186.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.12
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,244.25
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,336.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,225.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,341.62
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,245.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92984
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.69
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,58.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,142.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,237.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,124.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,55.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,180.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,56.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,194.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,211.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,219.38
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,348.5
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.06
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89801
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90613
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91879
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.87
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,70.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,133.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,100.38
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.62
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.38
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,93.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,53.25
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,167.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,330.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,205.62
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,246.88
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7731
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91278
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96399
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94076
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,79.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,183.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,105.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,51.88
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,184.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,230.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,334.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,233.38
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,332.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,237.12
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79333
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92065
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,67.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,149.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,103.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.25
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
