Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,67.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,171.62
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,240.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,329.88
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,252.75
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,358.5
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,237.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.13
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81375
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91659
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,15.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,73.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,141.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,112.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.62
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,91.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,70.5
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,164.62
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,240.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,349.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,226.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,325.25
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,155.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.13
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81659
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88128
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,70.5
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,158.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,161.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,236.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,64.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,155.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,254.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,360.25
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,241.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,353.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,166.12
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,264.38
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.94
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88296
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94763
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,65.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,131.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,130.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,99.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,76.5
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,193.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,205.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,350.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,233.38
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,343.75
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,229.25
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8074
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92737
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,139.12
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,95.12
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,219.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.12
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
