Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,78.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,172.62
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,295.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,214.88
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,303.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,133.75
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,206.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.69
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81436
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91269
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94672
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,57.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,83.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,108.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,183.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,306.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77487
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89834
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94174
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95837
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,44.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,94.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90112
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,77.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,159.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,240.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,210.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,280.25
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,175.88
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82635
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,29.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,63.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,140.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,81.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91122
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,82.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,164.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,272.62
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,271.75
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.37
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84799
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88482
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.69
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,69.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,128.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,156.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87338
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
