Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,91.25
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,162.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,200.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,259.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,283.5
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80584
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90097
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.25
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,58.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,116.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,79.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84274
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,60.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,151.62
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,240.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.94
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83276
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93994
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.44
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,66.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,136.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,86.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84976
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,69.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,145.5
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,183.88
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,238.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,191.62
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,283.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.755
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.948
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,83.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,161.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,149.12
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,232.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80029
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,81.38
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,141.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,191.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,270.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,269.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75985
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,62.38
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,123.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,87.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82351
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,79.75
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,164.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.25
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,183.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,234.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,199.88
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,308.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,160.5
