Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7344
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92609
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,129.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,72.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79492
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,80.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,72.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,139.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,239.38
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,221.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.19
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74206
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99847
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,45.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,131.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82199
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,58.62
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,132.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,178.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,257.88
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,199.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,262.38
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,175.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.56
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76953
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.69
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,69.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,149.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8536
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,69.62
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,166.5
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,176.88
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,241.38
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,215.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,268.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.37
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7742
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91919
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95529
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,70.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,119.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,121.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79498
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,96.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,152.75
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,169.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,214.12
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,212.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
