Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80212
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,145.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,97.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,106.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,175.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,244.25
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,210.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,274.12
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.81
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80996
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88342
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,95.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,146.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,109.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,121.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,101.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,169.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,131.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,205.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,278.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,202.75
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,267.88
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8024
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92276
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,75.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,168.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,102.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,88.88
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,167.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,285.75
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,277.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78921
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,70.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,132.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,93.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,82.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,167.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.88
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,203.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,221.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75781
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
