Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,91.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,159.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,108.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,221.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94598
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,91.25
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,173.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,226.25
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,298.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,214.38
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,268.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.25
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78244
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,72.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,120.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,96.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92197
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,69.38
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,126.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,209.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,254.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,212.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,256.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78854
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89837
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,78.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,143.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,102.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93359
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,94.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,175.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,216.38
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,216.25
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,288.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.13
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79062
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99857
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.69
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9975
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,91.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,146.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,116.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,115.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,179.88
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,220.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,272.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,237.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,310.38
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.06
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80423
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90613
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
