Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99973
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,45.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,97.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,151.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,114.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,145.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,125.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,198.12
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,154.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,203.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,273.62
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,263.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,319.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,154.25
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.31
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78997
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88452
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,89.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,152.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,105.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,76.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,162.75
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.88
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,212.62
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,280.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,296.12
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.69
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79947
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89682
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,27.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,81.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,151.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,98.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,142.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,209.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93976
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,67.38
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,137.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,202.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,270.25
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78341
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,83.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,142.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,118.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,209.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,70.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,134.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,224.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,132.62
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,158.38
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77362
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
