Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97107
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,80.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,135.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96127
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,126.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,210.25
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,264.62
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,177.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76483
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89044
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,76.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,136.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,95.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92358
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,83.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,147.75
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,253.38
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,233.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.44
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76794
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90405
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99765
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,101.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,171.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,128.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,179.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,229.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,113.5
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,182.75
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,242.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,295.5
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,163.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78628
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99911
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90738
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,79.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,150.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,101.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92706
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,107.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,186.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,286.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,267.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79336
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99918
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90741
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,80.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
