Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,82.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,117.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,98.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,145.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,104.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,157.38
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,254.5
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,250.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78778
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90359
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95901
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,33.5
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99774
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,76.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,141.5
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,113.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,105.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,159.5
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,210.88
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,183.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82818
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89984
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,80.75
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,147.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,114.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,146.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,209.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,82.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,157.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,203.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,269.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80044
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,81.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,125.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,103.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,65.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,203.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,269.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,236.75
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.13
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80789
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99921
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8663
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,84.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,154.0
