Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,113.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94913
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,73.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,155.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,215.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83313
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92422
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,28.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,114.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,185.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,127.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,174.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,250.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77365
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,79.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,57.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,86.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,166.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,226.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,296.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,199.62
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,304.75
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.63
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82266
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99905
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,67.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,137.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,203.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85483
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,76.38
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,135.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,151.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,262.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,214.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,277.25
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,183.88
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.37
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83304
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94314
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,65.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,106.88
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86923
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,83.12
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,126.25
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,157.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,209.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,256.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,158.5
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8143
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92569
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,78.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,125.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,96.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
