Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81726
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,76.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,155.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,162.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,233.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,209.88
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,277.12
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.69
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79599
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93622
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,48.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,148.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83761
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,81.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,159.75
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,133.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,249.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,253.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181370,Orchard Close,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
